Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
