Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
