Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
