Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,21.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,20.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
