Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
