Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,29.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,122.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,122.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
