Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
