Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
