Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
