Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,17.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
