Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
