Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.94
