Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
