Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
