Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
