Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
