Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,19.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,22.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
