Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,20.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
