Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
