Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
