Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
