Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
