Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
