Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
