Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,119.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
