Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
