Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,20.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,17.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
