Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,15.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
