Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
