Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
