Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
