Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
