Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
