Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
