Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
