Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
