Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,17.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
