Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,17.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
