Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
