Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
