Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
