Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-26T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
