Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
