Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,20.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
