Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,22.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
