Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,26.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,24.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,29.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,125.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
