Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,17.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
