Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
