Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
