Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
