Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
