Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
