Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
