Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
