Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
