Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
