Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
