Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
