Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
