Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
