Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
