Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
