Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
