Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
